Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.1
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
513642,Rhoose Point No2,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.91
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.98
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.4
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.48
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.08
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
513642,Rhoose Point No2,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.8
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.82
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.12
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
513642,Rhoose Point No2,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.69
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.24
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.2
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.06
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
513642,Rhoose Point No2,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.68
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.19
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.94
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.51
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.06
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.32
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.04
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
513642,Rhoose Point No2,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.71
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.71
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.93
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.36
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.44
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.25
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
513642,Rhoose Point No2,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.71
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.77
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.32
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.69
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.71
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.6
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.51
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.11
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.99
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
513642,Rhoose Point No2,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.72
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.67
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.39
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.19
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.38
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.7
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.6
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.03
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.79
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
513642,Rhoose Point No2,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.21
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.39
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.12
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.59
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.8
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.7
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.37
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.87
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
513642,Rhoose Point No2,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.19
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.73
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.37
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.65
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.31
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.2
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.4
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.05
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.6
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.09
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
