Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
513642,Rhoose Point No2,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.99
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.44
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.53
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.28
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.05
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.6
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.4
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.3
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.2
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.8
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.88
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
513642,Rhoose Point No2,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.52
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.3
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.11
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,41.63
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.4
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.1
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.9
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.77
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.51
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.51
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
513642,Rhoose Point No2,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.27
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.79
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.31
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.08
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,46.24
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,97.3
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.1
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,194.7
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.5
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.55
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.06
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
513642,Rhoose Point No2,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.4
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.36
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.86
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.64
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.45
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.1
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.4
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,177.3
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.52
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.58
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.45
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
513642,Rhoose Point No2,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.57
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.17
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.2
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.72
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,46.67
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.5
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.8
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,196.8
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.54
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.88
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.66
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.18
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
513642,Rhoose Point No2,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.76
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.09
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.21
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.87
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.07
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,43.06
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.5
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.8
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.6
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.44
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.81
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.71
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.27
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.1
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
513642,Rhoose Point No2,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.11
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.78
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.43
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.95
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.35
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,94.8
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.0
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.8
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.28
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.6
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.91
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.79
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.38
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,171.3
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
513642,Rhoose Point No2,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.6
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.71
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.12
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.13
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.71
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,185.9
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.64
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.38
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.47
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,98.42
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.1
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
513642,Rhoose Point No2,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.59
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.56
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.37
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.9
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.22
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.64
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,42.65
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.1
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.0
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.0
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.81
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.47
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.19
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.16
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,101.44
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,185.9
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
513642,Rhoose Point No2,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.81
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.98
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.31
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.03
