Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.43
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,40.82
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.7
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.9
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.2
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.68
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.72
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.75
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.26
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.82
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
513642,Rhoose Point No2,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.22
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.03
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.04
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.66
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.35
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.12
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.0
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.6
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.07
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.39
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.44
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.01
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.91
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.58
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
513642,Rhoose Point No2,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.13
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.06
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.69
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.44
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.28
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.15
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.2
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.0
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.5
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.44
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.04
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.05
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.88
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
513642,Rhoose Point No2,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.88
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.38
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.23
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.8
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.8
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.86
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.23
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.5
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.2
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.1
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.96
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.79
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,23.5
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.71
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.47
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.22
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
513642,Rhoose Point No2,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.39
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.77
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.64
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.82
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.62
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,50.81
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.7
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.6
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.5
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,215.0
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.22
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,23.3
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.5
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.46
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.2
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
513642,Rhoose Point No2,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.52
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,64.4
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.58
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.83
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,53.98
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.8
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.5
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,228.0
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.16
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.56
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.34
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
513642,Rhoose Point No2,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,28.31
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.54
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,82.0
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.06
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.78
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,47.71
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.9
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.3
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,202.5
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.56
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,22.9
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.23
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,84.56
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.44
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
513642,Rhoose Point No2,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.25
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,25.96
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.27
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.24
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.09
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,48.37
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.9
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.2
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,205.8
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.03
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.2
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,22.7
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.59
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.44
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.52
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
513642,Rhoose Point No2,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.58
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.26
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.26
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.47
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.61
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,47.21
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.2
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.5
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,201.6
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,22.5
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,85.41
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.45
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.72
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
513642,Rhoose Point No2,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,31.3
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.88
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.91
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,72.0
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.2
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.96
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.92
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,39.9
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.2
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.0
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.3
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.39
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,22.4
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
