Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.43
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.73
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.18
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
513642,Rhoose Point No2,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.77
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.54
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.13
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.19
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.93
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.23
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.5
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.1
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,22.3
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.73
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.54
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.46
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
513642,Rhoose Point No2,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.12
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.55
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.09
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.33
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.33
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.23
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.6
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.0
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,22.2
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.67
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.85
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.99
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
513642,Rhoose Point No2,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.02
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.99
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.33
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.19
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.8
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.8
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.72
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.21
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.75
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
513642,Rhoose Point No2,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.52
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.89
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.6
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.61
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.51
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.5
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.92
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.22
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.43
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.15
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
513642,Rhoose Point No2,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.61
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.95
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.92
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.09
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.74
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.83
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.4
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.3
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.26
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.38
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
513642,Rhoose Point No2,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.39
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.69
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.29
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.42
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.12
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.85
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
513642,Rhoose Point No2,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.83
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.91
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.55
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.57
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
513642,Rhoose Point No2,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.62
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.52
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.75
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.43
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.31
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
513642,Rhoose Point No2,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.45
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.66
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.68
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
513642,Rhoose Point No2,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.56
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.07
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.73
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
