Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.43
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.1
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.08
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
513642,Rhoose Point No2,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.14
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.9
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.0
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.7
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
513642,Rhoose Point No2,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.38
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.67
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.33
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
513642,Rhoose Point No2,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.96
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
513642,Rhoose Point No2,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
513642,Rhoose Point No2,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
513642,Rhoose Point No2,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.86
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.69
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
513642,Rhoose Point No2,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.59
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
513642,Rhoose Point No2,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
513642,Rhoose Point No2,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
