Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.88
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
513642,Rhoose Point No2,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
513642,Rhoose Point No2,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
513642,Rhoose Point No2,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.38
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
513642,Rhoose Point No2,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.82
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.68
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,22.0
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
513642,Rhoose Point No2,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.77
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.67
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.35
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,22.0
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
513642,Rhoose Point No2,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.52
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,22.0
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
513642,Rhoose Point No2,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.23
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,22.0
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
513642,Rhoose Point No2,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.51
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,22.0
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
513642,Rhoose Point No2,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.56
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,21.9
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
513642,Rhoose Point No2,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.15
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.19
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
