Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.29
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,21.9
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
513642,Rhoose Point No2,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.98
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.68
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,21.9
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
513642,Rhoose Point No2,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.69
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.01
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,21.9
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
513642,Rhoose Point No2,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.12
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.92
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.88
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,21.8
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
513642,Rhoose Point No2,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.96
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,21.7
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
513642,Rhoose Point No2,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.13
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.98
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,21.6
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
513642,Rhoose Point No2,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.89
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.53
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,21.6
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
513642,Rhoose Point No2,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.55
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.93
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,21.5
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
513642,Rhoose Point No2,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.08
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.29
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,21.5
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
513642,Rhoose Point No2,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.12
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.54
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,21.4
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
