Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
513642,Rhoose Point No2,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.04
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.5
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,21.4
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
513642,Rhoose Point No2,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.54
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,21.4
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
513642,Rhoose Point No2,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,21.3
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
513642,Rhoose Point No2,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,21.2
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.11
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
513642,Rhoose Point No2,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,21.1
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
513642,Rhoose Point No2,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.9
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,72.0
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,21.0
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
513642,Rhoose Point No2,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.24
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,21.0
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
513642,Rhoose Point No2,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.04
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,20.9
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
513642,Rhoose Point No2,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,20.9
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
513642,Rhoose Point No2,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
