Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,20.9
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
513642,Rhoose Point No2,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,20.9
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
513642,Rhoose Point No2,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,20.9
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.2
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.81
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
513642,Rhoose Point No2,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.53
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.42
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,21.0
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
513642,Rhoose Point No2,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.31
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,21.0
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
513642,Rhoose Point No2,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.28
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,21.1
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
513642,Rhoose Point No2,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.64
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,21.1
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
513642,Rhoose Point No2,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,21.2
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
513642,Rhoose Point No2,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,21.2
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
513642,Rhoose Point No2,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.01
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,21.3
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
