Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
513642,Rhoose Point No2,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.12
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,21.3
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.7
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
513642,Rhoose Point No2,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.28
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.3
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,21.4
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.21
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.55
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
513642,Rhoose Point No2,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.04
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,21.4
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
513642,Rhoose Point No2,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,22.62
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,71.5
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.84
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,21.5
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.95
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
513642,Rhoose Point No2,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,18.93
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,21.6
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.7
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.52
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
513642,Rhoose Point No2,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.4
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.86
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.7
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,21.7
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
513642,Rhoose Point No2,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,17.25
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.37
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,21.8
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
513642,Rhoose Point No2,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.52
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.9
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,21.9
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
513642,Rhoose Point No2,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,22.0
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
513642,Rhoose Point No2,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.88
