Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,22.1
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
513642,Rhoose Point No2,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,22.2
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
513642,Rhoose Point No2,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.54
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,22.3
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
513642,Rhoose Point No2,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,22.4
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
513642,Rhoose Point No2,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,22.5
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
513642,Rhoose Point No2,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,22.7
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
513642,Rhoose Point No2,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,22.8
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
513642,Rhoose Point No2,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,22.9
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
513642,Rhoose Point No2,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,23.0
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
513642,Rhoose Point No2,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.0
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,23.2
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
