Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
513642,Rhoose Point No2,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.21
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,23.3
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
513642,Rhoose Point No2,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
513642,Rhoose Point No2,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,23.5
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
513642,Rhoose Point No2,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.04
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.02
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
513642,Rhoose Point No2,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.1
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
513642,Rhoose Point No2,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.93
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.54
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.93
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
513642,Rhoose Point No2,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.61
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
513642,Rhoose Point No2,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
513642,Rhoose Point No2,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.91
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.06
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
513642,Rhoose Point No2,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
