Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.03
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
513642,Rhoose Point No2,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
513642,Rhoose Point No2,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,16.5
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513642,Rhoose Point No2,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.06
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,24.7
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
513642,Rhoose Point No2,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,14.79
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.54
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
513642,Rhoose Point No2,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,15.17
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
513642,Rhoose Point No2,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.18
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.51
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
513642,Rhoose Point No2,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,17.13
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,15.28
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,13.33
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.95
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
513642,Rhoose Point No2,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,17.87
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,15.4
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.24
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.04
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
513642,Rhoose Point No2,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.98
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.2
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
