Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
513642,Rhoose Point No2,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,15.23
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.24
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
513642,Rhoose Point No2,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.59
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
513642,Rhoose Point No2,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,14.52
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.62
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.23
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,25.7
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
513642,Rhoose Point No2,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,14.42
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
513642,Rhoose Point No2,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.74
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.58
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,25.9
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
513642,Rhoose Point No2,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.57
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.69
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,26.0
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
513642,Rhoose Point No2,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,14.84
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.67
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.0
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,26.2
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
513642,Rhoose Point No2,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,15.31
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,26.3
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
513642,Rhoose Point No2,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.5
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
513642,Rhoose Point No2,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
