Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.47
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
513642,Rhoose Point No2,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.73
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,26.7
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
513642,Rhoose Point No2,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,27.3
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
513642,Rhoose Point No2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,27.3
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
513642,Rhoose Point No2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,27.4
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
513642,Rhoose Point No2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
513642,Rhoose Point No2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
513642,Rhoose Point No2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.21
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,27.7
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
513642,Rhoose Point No2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.51
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.24
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.05
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.2
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,27.8
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513642,Rhoose Point No2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.08
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.39
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
