Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
513642,Rhoose Point No2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.27
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
513642,Rhoose Point No2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.3
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.98
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,28.1
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
513642,Rhoose Point No2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,28.1
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.79
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
513642,Rhoose Point No2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.32
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.4
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,28.2
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
513642,Rhoose Point No2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.04
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.71
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.53
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,28.3
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.51
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.44
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
513642,Rhoose Point No2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.88
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.19
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,28.4
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.16
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
513642,Rhoose Point No2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.38
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.08
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.86
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.88
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.2
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,28.5
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.85
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.26
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
513642,Rhoose Point No2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.26
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.49
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.54
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.58
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.68
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.9
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,28.6
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.7
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.46
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,179.7
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
513642,Rhoose Point No2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.28
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.07
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.27
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,28.7
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.79
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
513642,Rhoose Point No2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
