Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.87
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.52
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.57
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,28.8
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.23
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
513642,Rhoose Point No2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.68
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.22
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.39
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.6
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.23
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,28.8
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.81
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
513642,Rhoose Point No2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.27
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.5
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.28
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.1
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,28.9
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.94
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.91
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.34
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
513642,Rhoose Point No2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.87
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.62
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.12
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.85
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.4
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,29.0
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.82
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.54
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
513642,Rhoose Point No2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.13
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.44
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.5
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.3
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.21
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.18
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,29.0
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.99
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.05
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
513642,Rhoose Point No2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.23
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.11
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.5
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.1
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,29.2
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.63
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.72
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.55
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
513642,Rhoose Point No2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.45
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.48
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.85
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.29
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,29.3
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.68
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
513642,Rhoose Point No2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.82
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.45
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.34
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.51
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.1
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,29.3
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.5
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.29
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
513642,Rhoose Point No2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.37
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.1
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.19
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.7
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.8
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,29.3
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.46
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.96
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.28
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
513642,Rhoose Point No2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.25
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.05
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.59
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.89
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.86
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.5
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
