Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,29.3
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.59
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.07
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
513642,Rhoose Point No2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.03
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.72
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.4
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.34
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.75
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,29.3
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.93
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.68
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.32
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
513642,Rhoose Point No2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.52
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.8
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.52
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.83
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.39
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.67
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.4
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,29.3
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.17
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.09
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.71
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
513642,Rhoose Point No2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.51
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.73
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.78
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.74
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.28
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.0
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.09
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.54
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,29.2
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.41
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.68
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.01
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
513642,Rhoose Point No2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.18
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.61
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.27
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.45
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.57
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.19
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,29.2
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.54
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.89
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.58
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
513642,Rhoose Point No2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.32
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.8
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.42
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.41
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.03
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.1
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.84
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,29.3
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.24
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.92
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.63
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
513642,Rhoose Point No2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.26
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.67
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.38
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.08
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.64
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.93
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.3
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,29.2
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.03
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.67
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.83
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
513642,Rhoose Point No2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.6
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.9
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.7
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.4
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.9
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.5
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,29.1
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.96
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.27
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.58
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
513642,Rhoose Point No2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.87
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.96
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.81
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.25
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,45.07
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,108.1
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.2
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,29.1
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.64
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.79
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.15
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
513642,Rhoose Point No2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,22.9
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.03
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.5
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.59
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.0
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.5
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.05
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.63
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,29.0
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.58
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.14
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.2
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
513642,Rhoose Point No2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
