Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.66
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.16
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.68
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.53
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.06
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.56
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.9
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.1
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,189.2
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,28.8
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.29
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.33
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.4
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
513642,Rhoose Point No2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.9
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.54
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.52
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.74
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.59
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.45
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,49.94
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.6
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.8
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.8
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,211.0
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.41
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,28.6
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.92
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.96
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.83
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
513642,Rhoose Point No2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.34
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.16
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.1
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.08
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.9
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.27
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,48.07
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.8
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.6
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,204.7
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,28.4
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.58
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.66
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.7
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
513642,Rhoose Point No2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.04
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.95
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.8
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.03
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.88
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,61.98
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,129.9
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.2
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,262.7
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.37
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,28.1
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.19
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.52
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,100.87
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
513642,Rhoose Point No2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.38
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.87
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.77
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.27
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.39
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.14
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,62.01
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,130.9
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.7
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,262.0
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.16
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.95
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.35
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.61
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
513642,Rhoose Point No2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,30.76
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.3
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.26
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.2
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.0
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.1
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,58.12
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,127.2
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,246.3
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.16
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.2
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.74
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.61
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
513642,Rhoose Point No2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,30.67
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.88
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.67
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.7
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.12
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.98
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.44
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,53.95
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.9
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,227.2
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.49
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.09
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.15
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
513642,Rhoose Point No2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,31.97
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,27.57
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.59
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,138.3
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.8
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.9
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,51.42
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,117.1
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,217.1
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.29
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,27.4
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.41
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.86
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.27
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
513642,Rhoose Point No2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,25.45
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.82
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.5
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.37
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,61.88
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,149.4
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.0
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,260.4
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,27.3
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.43
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.28
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,92.49
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
513642,Rhoose Point No2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,29.95
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.85
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.19
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,64.5
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,126.2
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.88
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.46
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,60.63
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,151.7
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,255.0
