Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.89
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,27.2
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.11
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.18
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.26
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
513642,Rhoose Point No2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,27.74
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.6
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.34
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.3
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.74
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,52.48
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,119.9
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,221.9
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.36
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,27.0
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.34
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.6
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.32
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
513642,Rhoose Point No2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,26.96
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,29.15
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.17
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.18
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,50.38
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,114.8
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,213.8
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.43
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.88
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,26.8
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.36
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.33
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.38
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
513642,Rhoose Point No2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.96
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.71
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.67
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.87
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,48.69
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,93.4
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.4
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,206.6
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.74
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,26.7
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.21
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.18
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,90.02
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
513642,Rhoose Point No2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.03
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,19.78
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.65
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.67
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.79
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.6
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.2
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.7
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.1
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.0
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.3
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.82
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.65
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
513642,Rhoose Point No2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.66
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.3
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.6
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.5
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.35
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.88
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.2
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.9
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.08
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.48
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.41
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
513642,Rhoose Point No2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.18
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.82
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.45
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.37
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.93
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,45.78
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,193.5
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.75
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.09
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.45
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
513642,Rhoose Point No2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.46
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.47
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.66
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.08
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.01
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.8
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.8
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.5
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.85
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.42
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
513642,Rhoose Point No2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.13
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,26.16
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.36
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.38
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.51
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.16
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.8
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.02
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.96
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.86
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.73
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
513642,Rhoose Point No2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.24
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.59
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.96
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.88
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.88
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.29
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.9
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.3
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.79
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,26.3
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.96
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.3
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.02
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
513642,Rhoose Point No2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
