Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.4
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.95
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.45
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.93
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.99
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.22
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.34
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.6
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,26.2
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.59
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.12
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.88
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
513642,Rhoose Point No2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.4
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,26.51
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.31
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.74
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.17
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.5
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.86
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.55
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,26.0
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.69
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.04
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.02
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
513642,Rhoose Point No2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.61
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,21.68
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.05
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.6
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.53
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.72
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,26.0
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.2
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.69
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
513642,Rhoose Point No2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.45
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,18.17
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.89
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.75
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.47
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.55
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.26
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.7
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.27
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.73
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.12
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.67
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
513642,Rhoose Point No2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.66
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.81
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.2
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.68
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.23
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.4
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.0
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.82
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,25.7
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.4
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,59.36
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.42
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
513642,Rhoose Point No2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.65
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.22
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.97
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.84
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.88
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.48
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.8
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.19
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.24
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.08
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
513642,Rhoose Point No2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.25
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.28
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.72
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.31
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.6
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.3
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.2
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.07
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.74
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
513642,Rhoose Point No2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.97
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.5
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.11
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.95
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.54
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,42.6
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.7
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.65
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.13
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.22
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.75
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.81
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
513642,Rhoose Point No2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.47
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,26.92
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.22
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,68.4
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.6
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.02
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.21
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.35
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.8
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.5
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.87
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.1
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.29
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,87.18
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.49
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
513642,Rhoose Point No2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.68
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,29.0
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.52
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,71.3
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.4
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.02
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.93
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.46
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.95
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
