Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.2
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.56
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.36
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.2
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.14
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
513642,Rhoose Point No2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.11
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,25.7
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.49
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.77
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.71
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.8
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.74
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.95
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
513642,Rhoose Point No2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.74
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,24.12
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,73.1
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.47
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,44.95
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,188.6
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.7
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.42
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.87
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.64
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
513642,Rhoose Point No2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.87
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,23.7
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.75
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.05
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.38
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.2
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.6
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.46
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.97
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.34
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.39
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
513642,Rhoose Point No2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.95
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,26.79
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,72.9
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.87
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.21
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.53
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.14
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.67
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
513642,Rhoose Point No2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.77
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,25.24
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.58
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.46
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.14
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.8
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.87
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.5
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.67
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.93
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.8
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
513642,Rhoose Point No2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.16
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,22.61
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.93
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.92
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.09
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.74
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
513642,Rhoose Point No2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.97
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.34
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.35
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.04
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.44
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.3
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.17
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.61
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
513642,Rhoose Point No2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.32
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.8
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.43
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.67
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.72
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.2
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.55
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,60.4
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.46
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
513642,Rhoose Point No2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.56
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.75
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.05
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.2
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.1
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.69
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.15
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.07
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
