Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
513642,Rhoose Point No2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.63
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.37
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.56
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.74
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.8
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.9
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.52
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.63
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.23
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
513642,Rhoose Point No2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.15
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.17
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.28
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.57
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.09
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.9
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.6
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.84
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
513642,Rhoose Point No2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,22.6
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.52
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.79
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,23.6
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.33
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
513642,Rhoose Point No2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.91
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.19
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.94
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.68
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.58
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
513642,Rhoose Point No2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.74
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.1
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.83
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.72
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.7
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
513642,Rhoose Point No2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.67
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.04
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.43
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.0
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.48
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
513642,Rhoose Point No2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.39
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.93
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.09
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.51
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.27
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.34
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
513642,Rhoose Point No2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,22.98
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.37
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.11
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.88
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
513642,Rhoose Point No2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.28
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.98
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.96
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,23.3
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.8
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
513642,Rhoose Point No2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.3
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.58
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
