Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,23.2
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
513642,Rhoose Point No2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.76
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,19.37
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.54
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,23.2
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,57.22
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
513642,Rhoose Point No2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.67
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.75
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.0
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,23.2
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.39
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
513642,Rhoose Point No2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.75
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.75
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.86
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,23.2
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
513642,Rhoose Point No2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.45
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.3
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.95
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.23
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.63
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
513642,Rhoose Point No2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.65
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
513642,Rhoose Point No2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.17
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.93
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.01
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.64
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.19
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.8
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.02
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
513642,Rhoose Point No2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
513642,Rhoose Point No2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
513642,Rhoose Point No2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.71
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.13
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
