Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
513642,Rhoose Point No2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.63
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.37
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
513642,Rhoose Point No2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,23.1
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
513642,Rhoose Point No2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.24
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,23.2
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
513642,Rhoose Point No2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,23.2
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
513642,Rhoose Point No2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,18.61
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.23
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,23.3
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
513642,Rhoose Point No2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,23.3
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
513642,Rhoose Point No2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,23.3
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
513642,Rhoose Point No2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
513642,Rhoose Point No2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.35
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
513642,Rhoose Point No2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
