Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
513642,Rhoose Point No2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
513642,Rhoose Point No2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,23.4
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
513642,Rhoose Point No2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,23.5
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
513642,Rhoose Point No2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,23.5
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
513642,Rhoose Point No2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,23.5
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
513642,Rhoose Point No2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,23.6
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
513642,Rhoose Point No2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,23.6
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
513642,Rhoose Point No2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.08
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
