Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
513642,Rhoose Point No2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
513642,Rhoose Point No2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
513642,Rhoose Point No2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.74
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
513642,Rhoose Point No2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.71
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
513642,Rhoose Point No2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.28
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
513642,Rhoose Point No2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
513642,Rhoose Point No2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
