Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
513642,Rhoose Point No2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
513642,Rhoose Point No2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,14.37
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
513642,Rhoose Point No2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.97
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
513642,Rhoose Point No2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.69
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
513642,Rhoose Point No2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.6
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
513642,Rhoose Point No2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,24.7
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
513642,Rhoose Point No2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,18.04
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
513642,Rhoose Point No2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,24.7
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
513642,Rhoose Point No2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,15.7
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,16.47
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
