Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
513642,Rhoose Point No2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,17.05
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,16.74
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
513642,Rhoose Point No2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,16.33
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
513642,Rhoose Point No2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,16.92
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
513642,Rhoose Point No2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,18.47
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
513642,Rhoose Point No2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,16.84
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
513642,Rhoose Point No2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,17.58
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
513642,Rhoose Point No2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,17.94
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
513642,Rhoose Point No2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,17.6
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
513642,Rhoose Point No2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.42
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
513642,Rhoose Point No2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.8
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
