Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
513642,Rhoose Point No2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,20.27
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
513642,Rhoose Point No2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.27
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,20.95
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,70.8
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
513642,Rhoose Point No2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,19.65
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
513642,Rhoose Point No2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.98
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,26.9
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
513642,Rhoose Point No2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,27.0
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
513642,Rhoose Point No2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.6
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,27.0
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
513642,Rhoose Point No2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,27.1
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
513642,Rhoose Point No2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,27.1
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
513642,Rhoose Point No2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.77
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,27.2
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
