Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
513642,Rhoose Point No2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.15
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.51
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.7
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,27.3
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
513642,Rhoose Point No2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.9
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,27.4
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
513642,Rhoose Point No2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.65
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,27.4
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
513642,Rhoose Point No2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.96
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.79
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.06
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.43
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
513642,Rhoose Point No2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.3
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.86
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.36
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.15
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
513642,Rhoose Point No2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.21
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
513642,Rhoose Point No2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.57
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
513642,Rhoose Point No2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.17
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.9
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,27.7
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.98
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
513642,Rhoose Point No2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.06
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,27.7
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.55
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
513642,Rhoose Point No2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.38
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
