Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.2
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.58
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.39
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,27.7
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.85
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.68
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
513642,Rhoose Point No2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.31
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.36
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.89
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.91
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.1
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.27
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
513642,Rhoose Point No2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.26
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.66
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.7
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.57
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.27
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.27
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
513642,Rhoose Point No2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.05
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.2
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.31
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.17
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.73
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.81
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.36
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
513642,Rhoose Point No2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.33
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.37
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.13
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.44
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.15
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.5
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.09
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.76
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.39
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
513642,Rhoose Point No2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.89
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.2
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.03
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.93
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.3
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.2
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.2
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.52
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
513642,Rhoose Point No2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.25
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.1
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.6
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.13
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.88
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.0
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.26
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,27.4
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.63
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.03
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
513642,Rhoose Point No2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.54
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.06
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.57
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.3
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.1
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.48
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,27.3
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.35
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.96
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
513642,Rhoose Point No2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.87
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.73
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.45
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.04
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,43.29
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.4
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.2
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.4
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,27.2
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.38
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.91
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
513642,Rhoose Point No2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.34
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.71
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.35
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.52
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,47.47
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,102.2
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.1
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,199.6
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.74
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,27.1
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
