Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.68
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.53
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.9
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
513642,Rhoose Point No2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.44
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.18
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.41
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.25
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,46.97
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.5
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.4
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,197.8
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.91
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.1
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,26.9
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.12
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.52
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.47
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
513642,Rhoose Point No2,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.19
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.03
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.69
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.49
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,45.05
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.5
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.25
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.7
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,26.7
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.62
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.52
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.46
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
513642,Rhoose Point No2,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.23
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.58
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.56
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.75
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.78
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.79
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,185.6
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.22
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.02
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.74
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.8
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
513642,Rhoose Point No2,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.78
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.22
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.5
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.9
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,47.69
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.5
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,202.5
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.22
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.23
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.7
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.22
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.51
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.61
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
513642,Rhoose Point No2,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.66
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.53
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.26
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.45
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.57
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,48.16
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,124.4
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,203.3
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.51
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.9
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.36
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.79
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.88
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
513642,Rhoose Point No2,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.63
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.82
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.35
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.43
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,45.21
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,109.3
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.5
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.4
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.2
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.5
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.82
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.66
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,84.04
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,190.1
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
513642,Rhoose Point No2,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.45
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.86
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.15
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.1
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,42.9
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.4
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,180.0
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.66
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.34
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.9
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.33
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,94.5
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.8
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
513642,Rhoose Point No2,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.36
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.81
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.22
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.63
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.84
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.5
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.0
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.17
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.7
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.41
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,88.79
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.17
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
513642,Rhoose Point No2,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.09
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.39
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.12
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.06
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.55
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.1
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.6
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.54
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.5
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.9
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.52
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.15
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.13
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
513642,Rhoose Point No2,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
