Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.25
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.63
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.6
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.17
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.22
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.3
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.3
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.3
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.5
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.1
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.59
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.47
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.36
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
513642,Rhoose Point No2,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.51
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.61
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.44
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.45
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.37
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.23
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.4
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.81
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.6
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.94
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.27
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
513642,Rhoose Point No2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.62
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.34
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.55
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.54
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.37
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.7
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.5
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.1
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,24.7
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.53
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.24
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.72
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
513642,Rhoose Point No2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,25.11
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.07
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.44
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.95
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,47.03
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.7
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,198.4
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.51
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.16
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.17
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.69
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.59
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
513642,Rhoose Point No2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.91
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.25
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.54
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,49.72
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,111.8
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.0
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,209.1
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.53
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.67
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.2
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.43
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
513642,Rhoose Point No2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.41
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,29.46
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,71.7
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.4
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,45.77
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.6
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.5
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,191.6
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.93
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.27
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.02
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.44
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
513642,Rhoose Point No2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.83
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.06
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.8
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,65.5
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.58
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.73
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.71
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.4
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.3
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.0
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.83
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.49
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
513642,Rhoose Point No2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.09
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.68
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.22
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.28
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.68
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.35
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.44
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.28
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
513642,Rhoose Point No2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.02
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.36
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.06
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.44
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.58
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.54
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.71
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
513642,Rhoose Point No2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.99
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.84
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.94
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.26
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.44
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
