Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.81
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.99
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
513642,Rhoose Point No2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.41
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.23
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.56
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.22
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.42
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
513642,Rhoose Point No2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.65
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.39
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.9
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
513642,Rhoose Point No2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.09
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.21
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.71
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
513642,Rhoose Point No2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.81
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.88
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.36
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
513642,Rhoose Point No2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.62
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.1
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.87
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
513642,Rhoose Point No2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.07
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.66
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.08
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
513642,Rhoose Point No2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.88
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.92
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
513642,Rhoose Point No2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.22
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
513642,Rhoose Point No2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.13
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.5
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.94
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
513642,Rhoose Point No2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
