Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.41
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.93
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.92
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.59
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
513642,Rhoose Point No2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
513642,Rhoose Point No2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.84
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
513642,Rhoose Point No2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.08
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
513642,Rhoose Point No2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.88
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
513642,Rhoose Point No2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.73
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.14
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
513642,Rhoose Point No2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.74
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
513642,Rhoose Point No2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.18
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.68
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.3
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
513642,Rhoose Point No2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
513642,Rhoose Point No2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.68
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.33
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
