Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
513642,Rhoose Point No2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.22
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
513642,Rhoose Point No2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.87
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
513642,Rhoose Point No2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.78
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
513642,Rhoose Point No2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.73
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.55
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.7
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
513642,Rhoose Point No2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.48
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.71
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
513642,Rhoose Point No2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.43
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.07
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.03
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
513642,Rhoose Point No2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.86
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.14
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.41
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
513642,Rhoose Point No2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.94
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
513642,Rhoose Point No2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.73
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
513642,Rhoose Point No2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
