Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
513642,Rhoose Point No2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.51
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.02
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
513642,Rhoose Point No2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.72
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
513642,Rhoose Point No2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.53
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.04
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
513642,Rhoose Point No2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.53
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
513642,Rhoose Point No2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.34
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.54
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
513642,Rhoose Point No2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.3
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
513642,Rhoose Point No2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.6
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.34
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.62
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
513642,Rhoose Point No2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.12
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.95
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
513642,Rhoose Point No2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.68
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.53
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
