Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
513642,Rhoose Point No2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
513642,Rhoose Point No2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.3
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.8
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
513642,Rhoose Point No2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,15.01
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,23.6
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
513642,Rhoose Point No2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.15
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.64
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.92
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
513642,Rhoose Point No2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.57
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.88
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.5
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
513642,Rhoose Point No2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.07
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
513642,Rhoose Point No2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.71
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.72
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,23.7
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
513642,Rhoose Point No2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.25
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,17.55
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.43
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.62
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
513642,Rhoose Point No2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
513642,Rhoose Point No2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
