Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
513642,Rhoose Point No2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.21
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.9
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
513642,Rhoose Point No2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.77
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.17
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
513642,Rhoose Point No2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.93
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
513642,Rhoose Point No2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.24
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
513642,Rhoose Point No2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.73
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
513642,Rhoose Point No2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.86
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.72
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.69
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.11
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
513642,Rhoose Point No2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.17
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
513642,Rhoose Point No2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,15.12
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
513642,Rhoose Point No2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.82
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.95
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.7
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
