Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
513642,Rhoose Point No2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.3
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
513642,Rhoose Point No2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
513642,Rhoose Point No2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.19
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.99
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
513642,Rhoose Point No2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
513642,Rhoose Point No2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
513642,Rhoose Point No2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
513642,Rhoose Point No2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
513642,Rhoose Point No2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.6
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
