Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.0
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,24.7
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
513642,Rhoose Point No2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
513642,Rhoose Point No2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.79
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.87
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
513642,Rhoose Point No2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.58
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
513642,Rhoose Point No2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.12
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.94
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
513642,Rhoose Point No2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.24
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
513642,Rhoose Point No2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.94
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.91
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
513642,Rhoose Point No2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.1
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.69
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
513642,Rhoose Point No2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.5
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.58
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
