Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
513642,Rhoose Point No2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.1
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.05
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
513642,Rhoose Point No2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
513642,Rhoose Point No2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.4
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
513642,Rhoose Point No2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.25
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
513642,Rhoose Point No2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.97
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.46
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
513642,Rhoose Point No2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
513642,Rhoose Point No2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,16.66
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,11.39
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.45
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
513642,Rhoose Point No2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,15.2
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.63
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
513642,Rhoose Point No2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.65
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,25.9
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
513642,Rhoose Point No2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
