Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,26.0
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
513642,Rhoose Point No2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.31
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
513642,Rhoose Point No2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,17.0
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.45
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.89
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
513642,Rhoose Point No2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,14.09
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
513642,Rhoose Point No2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.72
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,26.2
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
513642,Rhoose Point No2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,15.16
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,26.3
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
513642,Rhoose Point No2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,14.31
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
513642,Rhoose Point No2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.45
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
513642,Rhoose Point No2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.76
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
513642,Rhoose Point No2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
