Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,26.7
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
513642,Rhoose Point No2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.92
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,26.8
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
513642,Rhoose Point No2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.7
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,26.9
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
513642,Rhoose Point No2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.12
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,27.0
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
513642,Rhoose Point No2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.62
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,27.1
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
513642,Rhoose Point No2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.37
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.84
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,27.2
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
513642,Rhoose Point No2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,27.1
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
513642,Rhoose Point No2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.96
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,27.2
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
513642,Rhoose Point No2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,27.3
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
513642,Rhoose Point No2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.48
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,27.4
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
513642,Rhoose Point No2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
