Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.74
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,27.4
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
513642,Rhoose Point No2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
513642,Rhoose Point No2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
513642,Rhoose Point No2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.75
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,27.7
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
513642,Rhoose Point No2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.25
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.79
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,27.8
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.15
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
513642,Rhoose Point No2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.25
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.64
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.89
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,27.8
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
513642,Rhoose Point No2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.45
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.29
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.53
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
513642,Rhoose Point No2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.14
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.85
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.14
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
513642,Rhoose Point No2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.09
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.18
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
513642,Rhoose Point No2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.34
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.14
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
