Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,28.1
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
513642,Rhoose Point No2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.97
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.99
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,28.1
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
513642,Rhoose Point No2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.75
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,28.1
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
513642,Rhoose Point No2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.36
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.35
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.96
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.78
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,28.1
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.58
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
513642,Rhoose Point No2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.29
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.27
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.56
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.93
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.5
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,28.2
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.64
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.56
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
513642,Rhoose Point No2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.28
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.76
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.4
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.28
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,28.1
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.56
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.91
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
513642,Rhoose Point No2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.77
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,22.13
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.47
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.66
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.35
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.48
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.01
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.9
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
513642,Rhoose Point No2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.45
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,24.04
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.85
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.03
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.18
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.49
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.75
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.65
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
513642,Rhoose Point No2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.66
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.61
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.41
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.21
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.05
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.4
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,27.8
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.5
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,73.18
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
513642,Rhoose Point No2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.52
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.3
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.55
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.84
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.96
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.55
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,27.7
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.83
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.58
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
