Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.26
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,26.47
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.62
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.85
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.78
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.64
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.9
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.36
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.11
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.11
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.79
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.35
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
513642,Rhoose Point No2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.63
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.14
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,32.9
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.12
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,82.0
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.2
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.04
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.03
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.94
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.04
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.08
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.76
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
513642,Rhoose Point No2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,26.65
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.61
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.75
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.5
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.27
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.2
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.14
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,27.4
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.66
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.44
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.59
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
513642,Rhoose Point No2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.19
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.38
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.55
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.54
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.06
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.58
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,27.3
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.51
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.67
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.2
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
513642,Rhoose Point No2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.75
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.88
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.46
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.0
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.67
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.69
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.0
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,27.1
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.6
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.73
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.05
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
513642,Rhoose Point No2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.96
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.88
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.31
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.73
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.8
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.76
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.1
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,27.0
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.06
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.53
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.2
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
513642,Rhoose Point No2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.36
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.04
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.15
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.89
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.4
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.41
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.0
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,26.9
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.49
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.41
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
513642,Rhoose Point No2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.91
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.14
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.39
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.29
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.22
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.2
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,26.8
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.56
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.02
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.48
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
513642,Rhoose Point No2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.33
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.19
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.26
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.91
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.3
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.61
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.73
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.49
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.17
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.31
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
513642,Rhoose Point No2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.71
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.86
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.82
