Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.0
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,26.5
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.85
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
513642,Rhoose Point No2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.33
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.26
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.28
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.15
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.39
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.3
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.2
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.19
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,26.3
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.13
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.02
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.83
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
513642,Rhoose Point No2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.87
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.75
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.34
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.93
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.4
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.3
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.35
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.55
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.08
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.72
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
513642,Rhoose Point No2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.6
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.63
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.55
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.65
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.34
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.26
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.43
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.6
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,25.9
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.49
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.82
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.46
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
513642,Rhoose Point No2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.4
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.85
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.22
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.25
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.08
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.8
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.63
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.58
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.42
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.36
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.96
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
513642,Rhoose Point No2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.21
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,23.4
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.77
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.94
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.08
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.33
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.07
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.82
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
513642,Rhoose Point No2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.45
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.37
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.7
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.94
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.32
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.78
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.09
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.24
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
513642,Rhoose Point No2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.08
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,21.45
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.4
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.03
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.86
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.97
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.75
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.6
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.44
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
513642,Rhoose Point No2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,27.04
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.29
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.41
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.87
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.27
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.8
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.6
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.97
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.4
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
513642,Rhoose Point No2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.38
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.06
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.98
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.08
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.76
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.78
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.08
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.04
