Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.5
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
513642,Rhoose Point No2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.36
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.95
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.63
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.36
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.92
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.3
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.29
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.1
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.83
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
513642,Rhoose Point No2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.03
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.18
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.29
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.98
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.81
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.15
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.51
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
513642,Rhoose Point No2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.04
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.88
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.74
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.38
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.13
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.07
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.56
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
513642,Rhoose Point No2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.9
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.78
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.53
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.27
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.7
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.56
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.13
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.28
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
513642,Rhoose Point No2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.26
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.2
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.79
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.8
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.45
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.95
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.95
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
513642,Rhoose Point No2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.02
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.6
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.01
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
513642,Rhoose Point No2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.95
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.36
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
513642,Rhoose Point No2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.28
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.56
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.12
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.17
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.56
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.84
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
513642,Rhoose Point No2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.07
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
513642,Rhoose Point No2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
