Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.88
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
513642,Rhoose Point No2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.19
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.17
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.5
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
513642,Rhoose Point No2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.8
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
513642,Rhoose Point No2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.56
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.92
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
513642,Rhoose Point No2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.92
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.55
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
513642,Rhoose Point No2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.73
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.2
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
513642,Rhoose Point No2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.76
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
513642,Rhoose Point No2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.43
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.43
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.62
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
513642,Rhoose Point No2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.21
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
513642,Rhoose Point No2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.72
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.34
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
