Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
513642,Rhoose Point No2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.04
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
513642,Rhoose Point No2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.72
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
513642,Rhoose Point No2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.13
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
513642,Rhoose Point No2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.41
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
513642,Rhoose Point No2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
513642,Rhoose Point No2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.31
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
513642,Rhoose Point No2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.14
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
513642,Rhoose Point No2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.87
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
513642,Rhoose Point No2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.76
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
513642,Rhoose Point No2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
