Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.66
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.61
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
513642,Rhoose Point No2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.3
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.01
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
513642,Rhoose Point No2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.15
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.36
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
513642,Rhoose Point No2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
513642,Rhoose Point No2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.17
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
513642,Rhoose Point No2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.54
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.2
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
513642,Rhoose Point No2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.68
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.18
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.13
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
513642,Rhoose Point No2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.61
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.2
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
513642,Rhoose Point No2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.19
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.89
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
513642,Rhoose Point No2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.95
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
