Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
513642,Rhoose Point No2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.16
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.63
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
513642,Rhoose Point No2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.71
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.55
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.88
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.21
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
513642,Rhoose Point No2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.79
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
513642,Rhoose Point No2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.01
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.52
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
513642,Rhoose Point No2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.64
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
513642,Rhoose Point No2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
513642,Rhoose Point No2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.73
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
513642,Rhoose Point No2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
513642,Rhoose Point No2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.6
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.59
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.83
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
513642,Rhoose Point No2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.8
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.48
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
