Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
513642,Rhoose Point No2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.7
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.28
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
513642,Rhoose Point No2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.26
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
513642,Rhoose Point No2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.9
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513642,Rhoose Point No2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
513642,Rhoose Point No2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.2
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
513642,Rhoose Point No2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.98
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
513642,Rhoose Point No2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.86
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
513642,Rhoose Point No2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.98
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.53
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
513642,Rhoose Point No2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.94
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,23.8
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
