Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
513642,Rhoose Point No2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,23.9
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
513642,Rhoose Point No2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.7
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.46
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
513642,Rhoose Point No2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.87
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
513642,Rhoose Point No2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.04
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
513642,Rhoose Point No2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.09
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.2
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
513642,Rhoose Point No2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
513642,Rhoose Point No2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
513642,Rhoose Point No2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
513642,Rhoose Point No2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.64
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
513642,Rhoose Point No2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
