Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
513642,Rhoose Point No2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
513642,Rhoose Point No2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
513642,Rhoose Point No2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.6
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513642,Rhoose Point No2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.41
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
513642,Rhoose Point No2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.91
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
513642,Rhoose Point No2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.35
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
513642,Rhoose Point No2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,24.7
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
