Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
513642,Rhoose Point No2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.87
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
513642,Rhoose Point No2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
513642,Rhoose Point No2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
513642,Rhoose Point No2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
513642,Rhoose Point No2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
513642,Rhoose Point No2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.13
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
513642,Rhoose Point No2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.87
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
513642,Rhoose Point No2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.1
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
513642,Rhoose Point No2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.02
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
