Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.53
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.71
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
513642,Rhoose Point No2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.88
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.8
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
513642,Rhoose Point No2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.75
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
513642,Rhoose Point No2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.82
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
513642,Rhoose Point No2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,17.51
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,13.96
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,25.9
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
513642,Rhoose Point No2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.47
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.06
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,26.0
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
513642,Rhoose Point No2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.49
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,26.0
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
513642,Rhoose Point No2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,16.27
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
513642,Rhoose Point No2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,15.7
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,26.2
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
513642,Rhoose Point No2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.33
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.25
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,26.3
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
