Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
513642,Rhoose Point No2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.53
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.2
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,26.3
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
513642,Rhoose Point No2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.81
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,17.61
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.12
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
513642,Rhoose Point No2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,16.71
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.17
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.06
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,26.5
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
513642,Rhoose Point No2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.03
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.72
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
513642,Rhoose Point No2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,17.88
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513642,Rhoose Point No2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,16.65
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,26.7
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
513642,Rhoose Point No2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.17
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,26.8
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
513642,Rhoose Point No2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
513642,Rhoose Point No2,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.24
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
513642,Rhoose Point No2,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
