Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
513642,Rhoose Point No2,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
513642,Rhoose Point No2,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,27.7
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
513642,Rhoose Point No2,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,27.8
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
513642,Rhoose Point No2,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.13
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,27.8
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
513642,Rhoose Point No2,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.04
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,27.8
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
513642,Rhoose Point No2,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.58
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
513642,Rhoose Point No2,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.35
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.32
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.51
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
513642,Rhoose Point No2,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.67
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.9
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.1
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.36
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
513642,Rhoose Point No2,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.24
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.35
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
