Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.75
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
513642,Rhoose Point No2,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.8
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,15.65
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.12
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.43
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
513642,Rhoose Point No2,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.1
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.15
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.68
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.23
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
513642,Rhoose Point No2,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.32
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.42
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.7
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.16
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.8
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.31
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
513642,Rhoose Point No2,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.95
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.51
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.39
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.65
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.89
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
513642,Rhoose Point No2,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.09
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.1
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.82
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.95
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.45
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
513642,Rhoose Point No2,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.51
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.33
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.86
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.23
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.47
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.2
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,28.0
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
513642,Rhoose Point No2,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.82
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.24
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.41
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.57
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.7
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
513642,Rhoose Point No2,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.23
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.6
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.76
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.76
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.51
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,27.9
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.51
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.95
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
513642,Rhoose Point No2,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.65
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.99
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.31
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.63
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.09
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,27.8
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.57
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.66
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
513642,Rhoose Point No2,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
