Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.87
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.06
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.61
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.55
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.0
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.0
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.63
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,27.7
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.76
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
513642,Rhoose Point No2,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.32
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.99
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.41
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.43
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.56
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.75
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,97.7
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.6
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,27.6
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.75
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.09
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.56
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
513642,Rhoose Point No2,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.73
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.46
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.45
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.38
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.26
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.8
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.79
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.15
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,104.8
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.5
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,27.5
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.79
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.82
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
513642,Rhoose Point No2,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.82
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,25.74
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,62.3
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.97
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.78
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.4
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.6
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.98
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,27.3
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.88
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.49
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,188.4
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
513642,Rhoose Point No2,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.09
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,24.29
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.97
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,54.1
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.01
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.4
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.23
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.0
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,27.2
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.71
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.2
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
513642,Rhoose Point No2,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.95
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.36
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,82.5
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.1
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.57
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.35
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.3
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.97
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,27.1
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.06
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.12
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
513642,Rhoose Point No2,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.96
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.48
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.95
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.57
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.94
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.0
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.8
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.95
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,27.0
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.17
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.85
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
513642,Rhoose Point No2,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.0
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,24.25
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.38
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.95
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.5
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.54
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,26.9
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.91
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.69
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
513642,Rhoose Point No2,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.53
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.78
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.13
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.89
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.01
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.69
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,26.7
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.54
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.88
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.05
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
513642,Rhoose Point No2,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.04
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.08
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.31
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.93
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.97
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.7
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.51
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.05
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
