Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.8
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.22
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
513642,Rhoose Point No2,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.55
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,26.65
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.8
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.47
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.74
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.22
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.38
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.15
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
513642,Rhoose Point No2,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.63
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,27.41
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.49
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.81
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.21
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.9
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.99
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,26.2
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.39
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.2
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.2
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
513642,Rhoose Point No2,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.58
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.21
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.69
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.49
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.77
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.6
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.13
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.7
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.12
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
513642,Rhoose Point No2,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.47
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.31
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.27
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.39
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.02
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.24
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.5
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.6
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.93
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,25.9
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.84
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.73
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.59
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
513642,Rhoose Point No2,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.91
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.25
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.19
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.62
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.9
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.13
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.7
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.78
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
513642,Rhoose Point No2,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.36
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.62
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.9
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.4
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.91
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.58
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.5
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.2
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.9
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,25.7
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.54
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.66
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.91
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
513642,Rhoose Point No2,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.79
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.25
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.23
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.54
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.05
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.16
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.4
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.42
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.13
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.7
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
513642,Rhoose Point No2,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.65
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.99
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.65
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.41
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.18
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.4
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.65
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.62
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.97
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
513642,Rhoose Point No2,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.68
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.76
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.65
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.47
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.08
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
513642,Rhoose Point No2,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
